Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.06
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.86
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.39
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.12
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
340861,Wellswood,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.71
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.88
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.1
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.83
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.34
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.88
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.12
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.78
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.82
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
340861,Wellswood,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
340861,Wellswood,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.04
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.62
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.49
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.56
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.64
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.41
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.81
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.17
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.7
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340861,Wellswood,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
340861,Wellswood,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.92
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.58
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340861,Wellswood,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.82
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.47
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.6
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.59
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
340861,Wellswood,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.46
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.02
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.87
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.7
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.34
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.8
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.82
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
340861,Wellswood,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
340861,Wellswood,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.18
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.96
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.63
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340861,Wellswood,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.17
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.54
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.62
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.26
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
340861,Wellswood,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.47
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.3
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.49
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340861,Wellswood,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.69
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.86
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.91
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.71
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.94
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.59
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.91
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
340861,Wellswood,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
340861,Wellswood,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.62
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.87
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.79
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340861,Wellswood,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.95
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.1
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.16
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.93
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.79
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.29
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.52
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.69
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
