Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
340861,Wellswood,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.31
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.71
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.54
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340861,Wellswood,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.96
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.14
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.1
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.7
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.12
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.96
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.41
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.55
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.93
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
340861,Wellswood,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.22
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.74
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
340861,Wellswood,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.91
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.11
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.3
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.49
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.38
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.87
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.28
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.35
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
340861,Wellswood,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.04
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.42
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.97
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340861,Wellswood,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.46
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.67
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.05
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.68
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.9
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.59
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.45
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.26
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.62
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.09
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
340861,Wellswood,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.64
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.15
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.78
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
340861,Wellswood,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.99
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.08
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.57
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.44
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.78
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.49
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.7
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.73
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
340861,Wellswood,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.31
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.29
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.01
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
340861,Wellswood,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.01
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.87
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.31
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.49
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.07
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.07
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.87
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.44
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
340861,Wellswood,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.53
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.78
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.92
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
340861,Wellswood,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.44
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.77
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.42
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.15
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.72
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.19
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.7
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.95
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.99
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.7
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
340861,Wellswood,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
340861,Wellswood,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.62
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.97
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.44
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
340861,Wellswood,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.03
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.57
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.05
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.08
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.89
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.63
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.13
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.03
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.85
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
340861,Wellswood,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.28
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.19
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.84
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
340861,Wellswood,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.0
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.4
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.53
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
