Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.14
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.59
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.72
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.05
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.78
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
340861,Wellswood,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
340861,Wellswood,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.36
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.89
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.32
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
340861,Wellswood,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.11
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.34
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.96
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.01
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.54
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.36
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.11
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.75
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
340861,Wellswood,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.29
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.05
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.49
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
340861,Wellswood,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.5
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.48
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.8
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.2
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.85
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.31
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.37
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.66
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.61
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.65
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.64
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
340861,Wellswood,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
340861,Wellswood,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.91
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.6
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.98
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
340861,Wellswood,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.23
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.44
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.55
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.18
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.01
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.6
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.16
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
340861,Wellswood,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.14
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.71
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.41
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
340861,Wellswood,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.66
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.94
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.7
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.33
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.87
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.02
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.76
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.86
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.52
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.82
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.05
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
340861,Wellswood,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.52
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.28
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.29
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
340861,Wellswood,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.77
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.69
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.6
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.41
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.35
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.43
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.39
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.01
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.21
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.25
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
340861,Wellswood,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.31
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.49
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.98
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
340861,Wellswood,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.56
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.75
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.95
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.79
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
340861,Wellswood,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
340861,Wellswood,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.88
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.69
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.27
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
340861,Wellswood,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.83
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.74
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.76
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.03
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.18
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.53
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
