Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.68
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.34
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.49
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
340861,Wellswood,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.9
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.33
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.97
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
340861,Wellswood,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.47
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.96
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.29
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.92
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.63
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.89
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.49
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.83
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
340861,Wellswood,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
340861,Wellswood,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.39
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.1
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.74
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
340861,Wellswood,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.75
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.44
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.0
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.1
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.71
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.42
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.63
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.14
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.44
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.14
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.51
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
340861,Wellswood,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
340861,Wellswood,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.16
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.63
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.86
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
340861,Wellswood,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.7
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.46
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.89
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.44
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.43
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.25
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.97
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.13
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.44
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.88
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.33
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.02
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
340861,Wellswood,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.49
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.17
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.59
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.5
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.13
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.78
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.91
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.99
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
340861,Wellswood,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
340861,Wellswood,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.47
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.48
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.61
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
340861,Wellswood,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.04
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.82
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.82
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.34
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.71
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.5
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.77
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.44
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.42
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
340861,Wellswood,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
340861,Wellswood,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.73
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.11
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.13
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
340861,Wellswood,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.82
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.29
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.61
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.35
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.94
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.71
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.23
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
340861,Wellswood,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.25
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.09
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.07
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340861,Wellswood,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.25
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.05
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.33
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.65
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.69
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.24
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.21
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.13
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.18
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
340861,Wellswood,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
340861,Wellswood,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.95
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.91
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
340861,Wellswood,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.71
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.25
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
