Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.59
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.69
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.15
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.2
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.73
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.54
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.67
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.6
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
340861,Wellswood,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.02
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.78
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.35
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
340861,Wellswood,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.49
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.03
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.28
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.55
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.89
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.75
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.03
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.6
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.72
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
340861,Wellswood,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.18
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.66
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.16
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
340861,Wellswood,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.16
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.05
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.67
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.89
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.27
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.44
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.9
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.63
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.73
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.07
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.2
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.22
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
340861,Wellswood,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.79
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.32
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-69.29
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
340861,Wellswood,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.78
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.07
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.07
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.82
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.24
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.95
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.13
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.72
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
340861,Wellswood,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.57
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.14
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.0
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340861,Wellswood,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.2
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.03
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.71
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.5
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.24
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.3
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.0
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.87
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
340861,Wellswood,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
340861,Wellswood,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.97
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.59
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.79
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
340861,Wellswood,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.62
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.02
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.3
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.27
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.79
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.53
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.55
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.08
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
340861,Wellswood,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.91
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.61
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.16
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
340861,Wellswood,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.37
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.57
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.71
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.39
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.45
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.44
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.64
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.65
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.4
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.92
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
340861,Wellswood,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.92
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.01
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.08
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
340861,Wellswood,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.15
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.62
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.41
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.24
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.86
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
