Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.26
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.19
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.94
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
340861,Wellswood,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
340861,Wellswood,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.85
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.97
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-71.26
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
340861,Wellswood,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.84
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.91
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.3
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.71
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.24
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.62
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.99
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.92
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.18
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
340861,Wellswood,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
340861,Wellswood,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.36
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.71
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.67
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
340861,Wellswood,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.86
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.3
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.0
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.01
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.44
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.55
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.85
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.6
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.04
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.86
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.03
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.82
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
340861,Wellswood,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
340861,Wellswood,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.81
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.4
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.91
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
340861,Wellswood,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.11
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.9
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.04
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.74
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.31
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.82
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.52
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.99
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.81
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.29
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
340861,Wellswood,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.0
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.71
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.43
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
340861,Wellswood,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.26
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.7
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.83
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.58
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.89
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.51
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.74
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.94
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.6
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.74
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.16
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.0
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
340861,Wellswood,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.15
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.81
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.34
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.84
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.93
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.14
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.48
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.67
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.52
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.79
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.19
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
340861,Wellswood,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
340861,Wellswood,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.78
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.87
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.98
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
340861,Wellswood,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.89
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.17
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.72
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.42
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.83
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.56
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.22
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.71
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.04
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
340861,Wellswood,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.8
340861,Wellswood,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.76
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.49
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.33
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
340861,Wellswood,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.36
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.1
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.1
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.41
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.07
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.23
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.85
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.8
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.35
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.28
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.83
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
340861,Wellswood,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.15
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.63
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.5
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
340861,Wellswood,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.65
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.03
