Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.66
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.5
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.97
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.23
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.02
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.59
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.82
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.71
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.45
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.18
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.31
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
340861,Wellswood,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.76
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.29
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.01
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
340861,Wellswood,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.46
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.96
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.82
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.05
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.82
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.85
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.97
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.77
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.06
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
340861,Wellswood,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.0
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.46
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-65.29
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
340861,Wellswood,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.23
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.96
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.26
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.48
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.57
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.82
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.15
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.96
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.16
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.67
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
340861,Wellswood,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
340861,Wellswood,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.19
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.97
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.67
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
340861,Wellswood,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.8
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.97
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.58
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.41
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.13
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.53
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.9
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.36
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.24
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.11
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.33
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
340861,Wellswood,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.72
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.26
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-59.68
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
340861,Wellswood,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.37
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.91
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.29
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.61
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.22
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.19
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.8
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.9
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.64
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.97
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.78
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.57
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.11
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-65.02
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
340861,Wellswood,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.2
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.97
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.74
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.29
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.29
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.96
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.02
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.73
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.93
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.32
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.56
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
340861,Wellswood,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.7
340861,Wellswood,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.48
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.32
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-67.59
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
340861,Wellswood,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.46
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.89
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.6
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.0
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.86
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.61
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.07
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.46
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.9
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.95
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.4
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.82
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
340861,Wellswood,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.3
340861,Wellswood,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.36
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.64
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.23
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
340861,Wellswood,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.48
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.35
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.5
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.84
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
