Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.66
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.19
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.66
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.53
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.46
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
340861,Wellswood,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
340861,Wellswood,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.61
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.34
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-73.12
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
340861,Wellswood,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.39
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.14
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.1
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.38
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.31
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.53
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.74
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.77
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.84
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
340861,Wellswood,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
340861,Wellswood,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.81
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.05
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.25
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
340861,Wellswood,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.09
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.55
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.1
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.35
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.83
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.82
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.12
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.52
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.66
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.14
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.26
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.06
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
340861,Wellswood,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.89
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.62
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.5
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
340861,Wellswood,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.77
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.07
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.94
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.47
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.37
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.54
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.15
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.42
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.66
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.62
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
340861,Wellswood,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.3
340861,Wellswood,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.66
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.59
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-75.6
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
340861,Wellswood,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.25
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.23
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.81
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.07
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.42
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.46
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.94
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.16
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.49
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.24
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
340861,Wellswood,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.95
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.7
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.37
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
340861,Wellswood,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.39
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.17
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.81
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.02
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.11
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.26
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.74
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.07
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.9
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.97
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
340861,Wellswood,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.8
340861,Wellswood,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.56
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.31
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.81
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
340861,Wellswood,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.22
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.47
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.31
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.85
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.52
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.81
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.39
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.97
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.61
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.68
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.35
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.2
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
340861,Wellswood,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.0
340861,Wellswood,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.18
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.07
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-87.43
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
340861,Wellswood,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.99
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.15
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.98
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.96
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.07
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.14
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.11
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.65
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.2
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
340861,Wellswood,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.0
340861,Wellswood,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.47
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.75
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.09
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
