Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
340861,Wellswood,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.25
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.17
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.36
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.18
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.52
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.76
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.05
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.06
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.99
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.71
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,133.3
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
340861,Wellswood,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.2
340861,Wellswood,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.46
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.05
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.34
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
340861,Wellswood,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.09
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.07
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.38
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.17
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.27
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.09
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.94
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
340861,Wellswood,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.8
340861,Wellswood,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.58
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.86
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.96
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340861,Wellswood,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.98
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.0
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.94
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.86
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.27
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.27
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.76
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.03
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,120.0
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
340861,Wellswood,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.4
340861,Wellswood,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.44
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.73
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-84.99
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340861,Wellswood,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.98
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.61
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.68
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.15
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.01
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.61
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.95
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.97
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.45
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.94
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
340861,Wellswood,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.16
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.27
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
340861,Wellswood,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.06
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.39
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.1
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.11
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.66
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.4
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.56
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.43
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.5
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
340861,Wellswood,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.28
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.57
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.47
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
340861,Wellswood,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.83
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.92
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.78
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.13
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.04
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.52
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.44
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.27
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.43
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.92
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.35
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
340861,Wellswood,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.9
340861,Wellswood,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.79
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.83
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.23
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
340861,Wellswood,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.1
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.92
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.76
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.88
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.25
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.17
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.7
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.54
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.41
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.11
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
340861,Wellswood,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
340861,Wellswood,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,25.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.46
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.3
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.28
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
340861,Wellswood,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.67
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,50.1
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
