Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.09
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.16
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.18
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.38
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.95
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.21
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
340861,Wellswood,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.2
340861,Wellswood,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-71.84
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.55
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.41
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
340861,Wellswood,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.84
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.66
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.6
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.52
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.26
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.89
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.69
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.62
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.4
340861,Wellswood,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.34
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.57
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.27
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
340861,Wellswood,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.52
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.5
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.53
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.55
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.26
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.04
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.59
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
340861,Wellswood,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.77
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.62
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-80.31
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
340861,Wellswood,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.96
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.76
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.91
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.11
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.4
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.88
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.05
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.77
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.48
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
340861,Wellswood,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.5
340861,Wellswood,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.07
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.38
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.38
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
340861,Wellswood,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.22
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.99
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.89
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.3
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.55
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.13
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.87
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.67
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.64
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.44
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.95
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.38
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,126.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.9
340861,Wellswood,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.06
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.4
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-96.42
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
340861,Wellswood,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.02
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.21
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.73
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.66
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.45
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.02
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.29
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.08
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.71
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.65
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
340861,Wellswood,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
340861,Wellswood,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.04
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.49
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-86.94
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
340861,Wellswood,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.15
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.66
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.45
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.98
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.16
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.67
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.39
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.22
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
340861,Wellswood,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
340861,Wellswood,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.69
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.3
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.77
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
340861,Wellswood,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.97
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.85
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.65
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.28
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.88
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.29
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.44
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.61
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.87
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.7
340861,Wellswood,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
