Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.71
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.58
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.72
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
340861,Wellswood,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.02
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.39
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.4
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.34
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.13
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.07
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.53
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.66
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.81
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
340861,Wellswood,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
340861,Wellswood,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.37
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.25
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
340861,Wellswood,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.28
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.96
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.22
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.9
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.35
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.93
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.96
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.62
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.72
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.1
340861,Wellswood,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.3
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.05
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-76.63
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
340861,Wellswood,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.9
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.49
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.49
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.7
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.13
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.95
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.17
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.37
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.45
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.9
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
340861,Wellswood,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
340861,Wellswood,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.88
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.4
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.96
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
340861,Wellswood,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.33
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.19
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.42
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.96
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.97
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.79
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.62
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.59
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.71
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.44
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.77
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.7
340861,Wellswood,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.97
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.37
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.78
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
340861,Wellswood,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.47
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.08
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.65
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.09
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.23
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.27
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.71
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.7
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
340861,Wellswood,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.7
340861,Wellswood,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.54
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.6
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340861,Wellswood,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.28
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.72
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.12
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.29
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.95
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.52
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.89
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.57
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.5
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.9
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.2
340861,Wellswood,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.43
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.04
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
340861,Wellswood,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.79
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.42
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.11
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.44
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.78
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.97
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.98
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.14
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.14
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.74
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340861,Wellswood,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.46
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.85
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
