Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.69
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.65
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.48
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.22
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.95
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.74
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
340861,Wellswood,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.77
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.8
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-75.81
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
340861,Wellswood,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.58
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.5
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.56
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.49
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.41
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.17
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.82
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.67
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.69
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
340861,Wellswood,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.7
340861,Wellswood,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.77
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.29
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.91
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
340861,Wellswood,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.11
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.95
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.53
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.22
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.95
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.96
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.09
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.03
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.22
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
340861,Wellswood,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.26
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.16
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340861,Wellswood,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.01
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.81
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.44
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.62
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.86
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.69
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.2
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.47
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.09
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
340861,Wellswood,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.84
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.45
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.15
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
340861,Wellswood,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.49
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.83
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.73
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.76
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.76
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.52
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.17
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.97
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.02
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
340861,Wellswood,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.7
340861,Wellswood,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.68
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.01
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.16
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
340861,Wellswood,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.26
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.42
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.22
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.89
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.96
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.62
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.48
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.96
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.65
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.62
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
340861,Wellswood,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.1
340861,Wellswood,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.4
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.77
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.77
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
340861,Wellswood,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.72
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.0
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.79
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.19
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.69
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.7
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.88
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.41
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
340861,Wellswood,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.46
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.52
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-69.4
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
340861,Wellswood,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.74
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.22
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.95
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.24
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.43
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.19
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.61
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
340861,Wellswood,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.9
