Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.57
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.47
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.96
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
340861,Wellswood,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.73
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.36
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.61
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.97
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.03
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.09
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
340861,Wellswood,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.7
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.79
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.2
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
340861,Wellswood,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.97
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.29
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.85
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.76
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.35
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.76
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.67
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
340861,Wellswood,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.32
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.99
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.69
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
340861,Wellswood,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.45
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.23
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.64
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.38
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.71
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.11
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
340861,Wellswood,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
340861,Wellswood,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.9
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.64
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.93
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
340861,Wellswood,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.52
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.55
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.06
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.68
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.08
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.44
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.59
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.31
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.74
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.0
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.43
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
340861,Wellswood,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.49
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.88
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.03
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.65
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.84
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.77
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.9
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.56
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.56
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.54
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
340861,Wellswood,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
340861,Wellswood,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.41
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.55
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.08
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
340861,Wellswood,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.12
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.39
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.23
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.35
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.65
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.76
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.95
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.53
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
340861,Wellswood,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.34
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.0
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.68
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
340861,Wellswood,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.87
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.89
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.36
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.21
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.46
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.08
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.61
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.42
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
340861,Wellswood,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.49
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.04
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-41.36
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
340861,Wellswood,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.29
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
