Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.15
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.5
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.43
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.0
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.04
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
340861,Wellswood,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
340861,Wellswood,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.71
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.52
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.34
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
340861,Wellswood,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.69
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.9
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.75
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.22
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.5
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.34
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.66
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
340861,Wellswood,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.88
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.05
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.66
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340861,Wellswood,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.21
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.73
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.86
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.65
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.97
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
340861,Wellswood,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.92
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.24
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340861,Wellswood,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.64
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.95
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.15
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.54
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
340861,Wellswood,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.49
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.7
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.44
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340861,Wellswood,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.35
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.93
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.42
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.94
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.63
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.25
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
340861,Wellswood,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.76
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.57
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
340861,Wellswood,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.92
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.9
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.12
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.22
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.48
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
340861,Wellswood,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.27
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.46
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
340861,Wellswood,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.49
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.13
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.5
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.06
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.84
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.3
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
340861,Wellswood,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.28
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.47
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.43
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340861,Wellswood,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.34
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.22
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.73
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.55
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.16
