Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.87
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340861,Wellswood,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.94
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.66
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.51
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
340861,Wellswood,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.59
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.11
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.54
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.28
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.06
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.18
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.42
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
340861,Wellswood,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
340861,Wellswood,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.97
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
340861,Wellswood,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.84
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.8
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.86
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.25
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.81
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.84
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.71
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.04
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.08
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340861,Wellswood,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.18
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.41
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.6
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.36
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.66
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.73
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.85
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.42
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.33
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.39
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.47
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340861,Wellswood,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.21
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.29
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.73
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.59
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.56
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
340861,Wellswood,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.77
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.99
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.86
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340861,Wellswood,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.79
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.65
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.64
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.85
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.49
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.39
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.52
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340861,Wellswood,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.09
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.29
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.08
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.95
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.77
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.61
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.7
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.88
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.14
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.11
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.2
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.21
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.74
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.46
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.94
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.98
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.18
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.31
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.95
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.38
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
340861,Wellswood,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.03
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
