Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.07
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.21
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.94
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.21
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.94
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.15
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.64
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.67
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340861,Wellswood,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.01
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.82
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.44
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.45
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.97
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.13
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.1
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.04
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.35
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.01
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.86
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.29
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.23
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.22
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.98
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.19
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.89
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
340861,Wellswood,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.9
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
340861,Wellswood,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.3
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.46
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.0
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.64
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.16
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
340861,Wellswood,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
340861,Wellswood,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.99
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.94
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
340861,Wellswood,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.66
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.16
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.78
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.23
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.48
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.04
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.76
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
340861,Wellswood,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.71
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.86
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.16
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.91
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.09
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.88
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.32
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.55
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.29
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340861,Wellswood,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.61
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.99
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.55
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.55
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.52
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.94
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.9
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.98
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
340861,Wellswood,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.26
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340861,Wellswood,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.46
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.05
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.72
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
