Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.82
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.76
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
340861,Wellswood,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.09
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.43
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340861,Wellswood,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.63
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.74
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.74
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.41
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.31
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.94
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.14
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.38
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.63
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.31
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
340861,Wellswood,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.62
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.42
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.25
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.55
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.28
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.79
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.46
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.24
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.71
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.58
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340861,Wellswood,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.56
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.86
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.06
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.75
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.16
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.2
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.4
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.47
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
340861,Wellswood,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.51
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.9
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.78
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.59
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.99
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.29
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.9
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.64
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.44
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.62
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.6
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.04
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.52
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.41
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.33
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.95
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.47
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.8
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.28
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.35
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.56
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.15
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.82
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.4
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.93
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.45
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.39
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.6
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340861,Wellswood,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.58
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.59
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.04
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.26
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.2
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.71
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.25
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.19
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340861,Wellswood,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.83
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.57
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.63
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
340861,Wellswood,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.34
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
