Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.76
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.24
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.61
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.5
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.78
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.42
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.39
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.1
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
340861,Wellswood,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.64
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.17
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.23
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.03
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.59
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.58
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.98
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.85
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
340861,Wellswood,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.4
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.31
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.72
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.0
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.04
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.12
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.98
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.16
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.84
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.5
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
340861,Wellswood,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.29
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.38
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.2
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.36
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.49
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.81
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.55
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.94
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.37
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
340861,Wellswood,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.49
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.17
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340861,Wellswood,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.07
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.12
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.66
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.15
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.39
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.24
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.34
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.74
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.6
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340861,Wellswood,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.04
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.23
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.92
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.56
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.71
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
340861,Wellswood,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.83
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.9
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340861,Wellswood,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.31
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.09
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.61
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.52
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.02
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.34
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.32
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.68
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.06
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.93
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.93
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340861,Wellswood,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.97
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.38
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.01
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.52
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.82
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
