Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.66
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.09
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.26
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.97
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
340861,Wellswood,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.91
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.09
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.61
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
340861,Wellswood,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.95
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.19
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.24
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.64
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.84
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.16
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.94
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.45
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340861,Wellswood,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.25
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.22
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.32
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.67
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.61
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
340861,Wellswood,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.4
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.85
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.86
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340861,Wellswood,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.75
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.11
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.92
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.42
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.18
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.27
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.29
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.4
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
340861,Wellswood,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.2
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.73
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.52
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.2
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.04
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.37
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.59
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.73
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.41
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
340861,Wellswood,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
340861,Wellswood,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.18
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.39
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
340861,Wellswood,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.41
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.97
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.78
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.51
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.97
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
340861,Wellswood,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
340861,Wellswood,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.07
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.24
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
340861,Wellswood,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.05
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.96
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.64
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.89
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.94
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.24
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.65
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340861,Wellswood,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.97
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.34
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.65
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.06
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.68
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.78
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,26.0
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.33
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-39.89
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340861,Wellswood,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
