Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.25
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.11
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.67
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.83
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.26
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.36
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
340861,Wellswood,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
340861,Wellswood,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.38
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.8
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.19
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.67
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.84
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.18
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.98
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.01
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
340861,Wellswood,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
340861,Wellswood,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.76
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340861,Wellswood,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.66
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.76
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.62
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.23
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.89
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.88
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
340861,Wellswood,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.2
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.12
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.36
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
340861,Wellswood,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.72
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.63
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.49
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.17
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.4
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.84
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
340861,Wellswood,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.1
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.7
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
340861,Wellswood,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.81
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.8
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.13
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
340861,Wellswood,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
340861,Wellswood,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.32
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.63
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340861,Wellswood,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.95
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.54
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.66
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.64
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.34
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
340861,Wellswood,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.91
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.37
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340861,Wellswood,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.28
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.16
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.44
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.02
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.12
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.96
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
340861,Wellswood,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.58
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.0
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.46
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340861,Wellswood,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.55
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.57
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.33
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.18
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
