Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.12
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.87
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.17
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.89
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
340861,Wellswood,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
340861,Wellswood,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.77
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.15
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340861,Wellswood,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.96
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-14.52
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.3
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.18
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.88
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.3
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.24
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.13
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.0
340861,Wellswood,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.21
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.08
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-66.96
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
340861,Wellswood,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.24
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.65
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.46
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.73
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.88
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.51
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.38
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.22
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.35
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
340861,Wellswood,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
340861,Wellswood,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.11
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.79
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.59
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
340861,Wellswood,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.06
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.2
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.71
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.59
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.12
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.74
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.04
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.21
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
340861,Wellswood,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.75
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.0
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.77
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
340861,Wellswood,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.48
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.01
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.62
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.61
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.6
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.82
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.8
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.5
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
340861,Wellswood,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.48
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.91
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340861,Wellswood,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.39
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.0
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.91
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.94
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.89
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.18
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.28
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.29
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
340861,Wellswood,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.12
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.83
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.39
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
340861,Wellswood,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.52
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.49
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.74
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.63
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.46
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.19
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.51
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.28
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
340861,Wellswood,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.12
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.01
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.67
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
340861,Wellswood,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.17
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.9
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.01
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.5
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.76
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.28
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.67
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.12
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.23
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.57
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
340861,Wellswood,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.43
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.9
