Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.14
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
340861,Wellswood,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.92
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.48
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.86
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.73
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.47
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.91
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.61
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.53
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.37
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.86
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
340861,Wellswood,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.2
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.69
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
340861,Wellswood,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.26
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,53.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.89
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.05
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.92
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.4
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.35
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
340861,Wellswood,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.24
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.56
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.93
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
340861,Wellswood,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.08
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.81
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,70.1
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.4
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.91
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.83
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.95
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.15
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.42
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.98
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.18
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
340861,Wellswood,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
340861,Wellswood,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.0
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.73
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.7
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
340861,Wellswood,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.07
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.7
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.97
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.44
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.19
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.34
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.73
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.35
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.33
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
340861,Wellswood,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
340861,Wellswood,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.56
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.0
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.92
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
340861,Wellswood,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.69
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.38
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.35
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.9
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.64
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.73
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.18
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.08
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.66
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
340861,Wellswood,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
340861,Wellswood,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.16
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.93
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.85
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340861,Wellswood,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.27
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,53.7
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.1
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.8
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.38
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.96
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.03
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.09
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.14
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.47
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.06
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.73
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
340861,Wellswood,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.52
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.54
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,59.1
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.5
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.83
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.59
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.71
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.92
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.65
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.86
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
340861,Wellswood,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
340861,Wellswood,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.41
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.84
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
340861,Wellswood,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.09
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,59.2
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.1
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
