Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.0
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.16
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.79
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.76
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.82
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.75
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.8
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
340861,Wellswood,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
340861,Wellswood,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.0
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.75
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.6
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
340861,Wellswood,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.19
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,72.8
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.52
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.39
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.94
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.05
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
340861,Wellswood,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.07
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.22
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.54
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
340861,Wellswood,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.47
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,69.4
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.6
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.49
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.26
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.91
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.75
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.26
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
340861,Wellswood,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
340861,Wellswood,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.53
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.91
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.34
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
340861,Wellswood,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.22
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.83
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,57.3
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.7
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.1
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.9
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.81
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.18
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.45
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.88
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
340861,Wellswood,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
340861,Wellswood,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.85
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.52
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.66
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
340861,Wellswood,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.06
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.62
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.42
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.31
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.72
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.41
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.54
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.91
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.92
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
340861,Wellswood,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
340861,Wellswood,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.14
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.8
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.26
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
340861,Wellswood,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.33
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.69
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.2
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.63
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.03
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.91
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.18
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.67
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.69
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.6
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.23
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
340861,Wellswood,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
340861,Wellswood,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.11
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.14
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.02
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
340861,Wellswood,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.19
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.72
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.89
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.8
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.74
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.22
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.39
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.22
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.24
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.27
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.8
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
340861,Wellswood,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
340861,Wellswood,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.92
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.42
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.49
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
340861,Wellswood,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.69
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.5
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.1
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.4
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.46
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.53
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.49
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.74
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.64
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.19
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.15
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
340861,Wellswood,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
