Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.52
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.58
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-69.59
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
340861,Wellswood,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.65
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.14
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.56
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.65
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.75
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.12
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.13
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.95
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.94
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.66
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.79
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-65.9
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
340861,Wellswood,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.17
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.54
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.34
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.31
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.06
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.15
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.34
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.45
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.8
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.71
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
340861,Wellswood,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.32
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.98
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-68.41
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
340861,Wellswood,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.51
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.1
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.56
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.35
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.22
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.72
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.63
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.94
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.46
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
340861,Wellswood,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.56
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.65
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.44
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
340861,Wellswood,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.06
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.25
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.3
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.08
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.73
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.65
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.88
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.66
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.77
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.44
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.12
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
340861,Wellswood,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
340861,Wellswood,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.9
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.64
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-65.5
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
340861,Wellswood,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.84
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.72
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.97
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.3
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.5
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.44
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.49
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.69
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.04
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.11
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.05
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.25
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.94
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
340861,Wellswood,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.0
340861,Wellswood,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.9
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.22
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.55
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.53
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
340861,Wellswood,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.49
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.85
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.1
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.6
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.9
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.45
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.82
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.68
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.93
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.24
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.74
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.07
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
340861,Wellswood,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.0
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.71
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.97
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
340861,Wellswood,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.34
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.7
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.52
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.76
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.25
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.32
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.65
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.91
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
340861,Wellswood,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
340861,Wellswood,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.93
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.32
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
340861,Wellswood,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.99
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,54.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.3
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.51
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.14
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
