Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.64
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.28
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.92
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.35
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.51
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.79
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.5
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.97
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
340861,Wellswood,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
340861,Wellswood,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.2
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.7
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.14
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
340861,Wellswood,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.35
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.24
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,63.5
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.0
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.55
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.17
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.68
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.07
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.91
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.07
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.63
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
340861,Wellswood,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.28
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.03
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-77.44
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
340861,Wellswood,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.05
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.74
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,61.7
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.28
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.74
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.35
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.89
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.18
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.86
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.57
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.51
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.69
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.9
340861,Wellswood,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.61
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.18
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.98
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
340861,Wellswood,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.97
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.2
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,80.5
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,117.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.98
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.77
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.31
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.09
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.64
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.05
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.69
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.31
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.7
340861,Wellswood,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.38
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.4
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
340861,Wellswood,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.12
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.62
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,60.4
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.1
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.62
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.39
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.4
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.24
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.78
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.49
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.86
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
340861,Wellswood,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.6
340861,Wellswood,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.6
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.29
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.43
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
340861,Wellswood,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.04
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.53
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,61.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.06
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.09
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.7
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.26
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.18
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.12
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.06
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.04
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.0
340861,Wellswood,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.97
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.71
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-73.68
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
340861,Wellswood,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.38
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,63.3
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.9
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.14
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.61
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.4
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.29
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.45
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.79
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.7
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.9
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
340861,Wellswood,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.6
340861,Wellswood,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.23
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.75
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.49
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
340861,Wellswood,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.48
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.08
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.88
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.92
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.94
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.78
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.21
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.58
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.83
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.91
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.03
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.42
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
