Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.4
340861,Wellswood,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.7
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.16
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.27
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
340861,Wellswood,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.08
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.39
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.64
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.1
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.02
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.69
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.56
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.92
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.92
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.82
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.37
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.53
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
340861,Wellswood,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.0
340861,Wellswood,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.42
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.1
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.03
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
340861,Wellswood,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.33
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.11
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.97
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.32
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.04
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.92
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.93
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.84
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.72
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.12
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.2
340861,Wellswood,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.76
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.11
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-79.69
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
340861,Wellswood,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.15
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.87
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.61
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.68
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.99
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.74
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.69
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.6
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.97
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.86
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.58
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
340861,Wellswood,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
340861,Wellswood,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.75
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.23
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.08
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
340861,Wellswood,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.89
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.88
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.57
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.8
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.75
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.02
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.27
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.99
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.96
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.09
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.1
340861,Wellswood,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.77
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.68
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.34
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
340861,Wellswood,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.09
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.91
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.54
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.6
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.0
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.54
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.92
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.77
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.41
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.7
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.27
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.06
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
340861,Wellswood,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.55
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.94
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-72.95
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
340861,Wellswood,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.28
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.72
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.96
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.2
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.88
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.27
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.39
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.82
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.18
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.44
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.97
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.18
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.28
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
340861,Wellswood,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.1
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.07
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.31
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
340861,Wellswood,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.77
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.71
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.21
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.2
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.02
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.65
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.58
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.03
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.84
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.7
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.95
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.91
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.07
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.3
340861,Wellswood,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.94
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.98
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.81
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
340861,Wellswood,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.15
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.73
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.35
