Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.61
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.63
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.19
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.27
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.97
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.22
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.36
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.44
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
340861,Wellswood,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.1
340861,Wellswood,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.05
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.42
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-85.87
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
340861,Wellswood,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.7
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.58
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.6
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.2
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.3
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.23
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.33
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.66
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.47
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.19
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.17
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.36
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.19
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.5
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.02
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.49
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.54
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
340861,Wellswood,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.64
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.0
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.35
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.5
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.28
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.31
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.78
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.06
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.97
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.29
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.22
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.11
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
340861,Wellswood,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.45
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.52
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.26
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
340861,Wellswood,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.88
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.89
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.38
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.0
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.69
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.79
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.73
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.08
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.13
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.44
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.8
340861,Wellswood,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.52
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.58
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
340861,Wellswood,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.19
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.02
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.82
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.31
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.71
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.16
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.13
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.99
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.3
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.97
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.21
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.72
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
340861,Wellswood,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.5
340861,Wellswood,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.41
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.84
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.48
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
340861,Wellswood,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.27
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.88
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.55
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.18
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.47
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.63
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.01
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.17
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.16
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.8
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.8
340861,Wellswood,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,26.2
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.93
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.86
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.66
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
340861,Wellswood,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.04
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.99
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.75
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.06
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.46
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.57
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.46
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.55
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.25
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.6
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.14
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,122.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
340861,Wellswood,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.87
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.91
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.36
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
340861,Wellswood,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.83
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.87
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.09
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.68
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.16
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.4
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
