Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.2
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.14
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.31
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,136.8
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
340861,Wellswood,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.5
340861,Wellswood,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,26.0
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.12
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.07
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-95.75
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
340861,Wellswood,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.82
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.63
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.22
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.87
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.51
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.76
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.87
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.17
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.99
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.3
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
340861,Wellswood,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.7
340861,Wellswood,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.32
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.35
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-94.54
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
340861,Wellswood,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.4
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.15
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.11
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.18
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-32.05
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.48
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-26.87
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.3
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.02
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.84
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.92
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,115.3
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.89
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.39
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-93.43
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
340861,Wellswood,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.67
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.29
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.44
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.07
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.31
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.78
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.73
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,126.1
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
340861,Wellswood,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.9
340861,Wellswood,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-71.06
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.43
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-100.57
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
340861,Wellswood,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.86
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,52.2
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.66
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.3
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.16
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.12
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.08
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.22
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.55
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.79
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.2
340861,Wellswood,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-76.29
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.64
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.95
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
340861,Wellswood,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.86
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.81
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.65
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.31
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.67
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.5
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.53
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.0
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.72
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.61
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
340861,Wellswood,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.59
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.0
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-82.07
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
340861,Wellswood,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.89
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.08
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.63
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.83
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.47
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.72
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.86
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.06
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.78
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.41
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,117.9
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.7
340861,Wellswood,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.4
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.37
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.11
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
340861,Wellswood,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.69
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.75
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.26
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.81
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.26
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.67
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.86
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.45
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.37
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.96
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
340861,Wellswood,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.3
340861,Wellswood,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.55
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.15
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.07
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
340861,Wellswood,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.54
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.11
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.4
