Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.48
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.62
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.67
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.97
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.97
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.69
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.3
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.76
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.0
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.4
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
340861,Wellswood,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.6
340861,Wellswood,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-78.47
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.97
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-88.81
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
340861,Wellswood,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.42
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.39
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.79
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.9
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.93
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.99
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.74
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.92
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.74
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.24
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.16
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.45
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.15
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,127.2
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.7
340861,Wellswood,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,25.2
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-77.57
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.88
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-90.2
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
340861,Wellswood,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.32
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.28
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.6
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.16
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.71
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-32.68
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.7
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.63
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.9
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.07
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.05
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.0
340861,Wellswood,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-77.19
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.8
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.32
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
340861,Wellswood,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.02
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.05
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.5
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.63
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.86
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.29
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.06
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.84
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.01
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.4
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.35
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.77
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.3
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.47
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.69
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
340861,Wellswood,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.35
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.54
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.5
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.04
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.96
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.7
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.64
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.45
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
340861,Wellswood,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.24
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.87
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.69
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
340861,Wellswood,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.27
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.0
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.27
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.07
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.62
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.39
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.63
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.0
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.97
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.12
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.54
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.02
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.5
340861,Wellswood,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-77.15
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.16
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.03
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
340861,Wellswood,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.94
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.2
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.47
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.16
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.27
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.07
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.6
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.14
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.42
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.96
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.26
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.01
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
340861,Wellswood,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.07
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.17
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.34
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
340861,Wellswood,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.06
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.91
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.06
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.5
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.21
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.49
