Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.68
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.38
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-28.44
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.34
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.76
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.52
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.61
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.51
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.63
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
340861,Wellswood,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.24
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.95
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.26
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.89
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.68
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.64
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.44
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.08
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-27.95
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.13
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.11
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.32
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
340861,Wellswood,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.4
340861,Wellswood,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.59
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.16
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-90.78
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
340861,Wellswood,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.57
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.88
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.64
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.94
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.22
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.12
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.46
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.36
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.41
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.37
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
340861,Wellswood,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
340861,Wellswood,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.67
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.89
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.69
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
340861,Wellswood,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.54
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.87
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.47
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.02
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.73
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.32
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.78
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.63
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.09
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.42
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.8
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
340861,Wellswood,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.7
340861,Wellswood,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.15
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.84
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-93.24
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
340861,Wellswood,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.28
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.28
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.72
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.94
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.36
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.24
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.29
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.69
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.03
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
340861,Wellswood,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.2
340861,Wellswood,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.8
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.48
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.62
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
340861,Wellswood,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.44
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.21
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.87
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.89
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.63
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.87
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.99
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.6
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.96
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.57
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.1
340861,Wellswood,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.83
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.35
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.17
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
340861,Wellswood,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.72
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.13
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.79
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.17
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.06
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.62
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.53
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.66
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
340861,Wellswood,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.09
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.12
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.65
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
340861,Wellswood,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.71
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.85
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.29
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.96
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.61
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.33
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.75
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.53
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.95
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.09
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.46
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
340861,Wellswood,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.6
340861,Wellswood,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.06
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.52
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-78.33
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
