Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.92
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.71
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.99
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.62
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.62
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.68
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.64
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.37
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.58
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
340861,Wellswood,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
340861,Wellswood,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.56
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.32
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.32
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
340861,Wellswood,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.37
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.21
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.31
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.84
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.23
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.47
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.37
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.47
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.69
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.3
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.09
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.22
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
340861,Wellswood,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.45
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.07
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.48
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
340861,Wellswood,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.59
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.74
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.91
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.51
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.01
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.93
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.53
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.73
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.88
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.01
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.13
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.72
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
340861,Wellswood,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.81
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.89
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-79.64
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
340861,Wellswood,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.76
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.28
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.3
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.16
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.88
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.38
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.91
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.18
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.03
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.67
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.56
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.69
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.41
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.36
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
340861,Wellswood,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.8
340861,Wellswood,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.63
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.5
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.5
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
340861,Wellswood,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.78
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.65
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.3
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.81
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.33
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.96
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.22
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.28
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.01
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.16
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.6
340861,Wellswood,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.51
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.78
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-77.38
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
340861,Wellswood,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.26
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.43
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.72
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.26
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.27
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.55
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.05
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.36
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.93
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.03
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.42
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.77
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-75.45
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
340861,Wellswood,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.19
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.86
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.86
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.86
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.44
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.54
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.06
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.78
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.05
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.57
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.97
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.58
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.0
340861,Wellswood,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.77
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.83
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.38
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
340861,Wellswood,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.9
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
