Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.64
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.63
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.84
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.01
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.44
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.63
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.0
340861,Wellswood,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.1
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.94
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.73
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
340861,Wellswood,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.51
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.16
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.98
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.53
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.34
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.55
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.77
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.51
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.72
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
340861,Wellswood,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
340861,Wellswood,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.67
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.32
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.76
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
340861,Wellswood,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.08
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.09
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.7
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.02
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.86
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.57
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.8
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.9
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.17
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.32
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.31
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.32
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
340861,Wellswood,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.38
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.56
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.59
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
340861,Wellswood,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.67
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.26
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.69
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.02
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.64
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.52
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.15
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.62
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.26
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.61
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.14
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
340861,Wellswood,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.7
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.31
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
340861,Wellswood,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.67
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.54
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.68
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.87
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.48
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
340861,Wellswood,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.58
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.81
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.04
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
340861,Wellswood,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.35
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.13
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.0
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.46
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.32
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.92
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.69
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.85
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.34
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.25
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.86
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
340861,Wellswood,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
340861,Wellswood,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.34
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.22
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.89
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
340861,Wellswood,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.74
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.74
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.82
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.36
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.79
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.91
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.15
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.91
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
340861,Wellswood,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
340861,Wellswood,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.25
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.46
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.91
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
340861,Wellswood,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.78
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.93
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.17
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.16
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.72
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.85
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.48
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.36
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
340861,Wellswood,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
