Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.97
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.64
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.91
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
340861,Wellswood,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.78
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.98
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.12
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.59
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.18
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.83
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.67
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.94
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.86
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.04
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
340861,Wellswood,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.17
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.2
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.22
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.02
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.63
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.77
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.73
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.05
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.6
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.33
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
340861,Wellswood,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
340861,Wellswood,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.79
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.76
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.25
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340861,Wellswood,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.8
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.52
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.82
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.78
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.77
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.31
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.42
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
340861,Wellswood,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.85
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.65
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.89
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340861,Wellswood,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.01
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.71
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.09
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.58
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.89
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.09
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.28
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.9
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.91
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
340861,Wellswood,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.47
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.99
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.41
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.29
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.62
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.22
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.68
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
340861,Wellswood,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.11
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.81
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
340861,Wellswood,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.46
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.46
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.87
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.18
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.5
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.09
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.23
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.11
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340861,Wellswood,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.94
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.54
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.99
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.52
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.86
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.94
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
340861,Wellswood,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.19
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.23
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.83
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340861,Wellswood,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.95
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.22
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
