Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.67
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.39
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.28
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.91
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.45
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.85
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
340861,Wellswood,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.84
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.53
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.65
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.5
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.54
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.44
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.33
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.34
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.69
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.11
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340861,Wellswood,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.94
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.29
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.29
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.26
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.59
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.23
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.68
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340861,Wellswood,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
340861,Wellswood,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.51
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.37
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.47
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.94
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.71
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.16
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.17
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.62
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.18
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
340861,Wellswood,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.17
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.41
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.81
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340861,Wellswood,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.82
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.53
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.36
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.59
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.13
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.66
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.8
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.97
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
340861,Wellswood,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
340861,Wellswood,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.21
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.34
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.54
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340861,Wellswood,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.28
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.13
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.86
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.5
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.75
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.57
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
340861,Wellswood,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.25
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.59
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.09
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
340861,Wellswood,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.57
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.81
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.24
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.84
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.1
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.62
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.47
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.9
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.93
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
340861,Wellswood,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-41.57
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340861,Wellswood,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.63
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.46
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.27
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.24
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.76
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.11
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.23
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.5
