Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.67
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-39.28
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.28
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.43
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.44
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.97
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.91
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.04
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.54
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
340861,Wellswood,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.58
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.42
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.64
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
340861,Wellswood,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.45
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.55
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.57
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.55
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.02
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.3
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.95
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
340861,Wellswood,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.5
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340861,Wellswood,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.35
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.02
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.88
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.95
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.61
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.23
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.8
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.99
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.49
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.04
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.88
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340861,Wellswood,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.67
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.9
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.82
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.97
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.52
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.92
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.22
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.54
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
340861,Wellswood,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.93
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.75
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.41
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340861,Wellswood,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.04
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.82
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.53
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.41
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.09
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.03
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.66
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.64
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.68
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
340861,Wellswood,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.93
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.82
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.47
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.01
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.28
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.17
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.91
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
340861,Wellswood,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.61
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.05
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
340861,Wellswood,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.82
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.87
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.59
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.83
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.53
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
340861,Wellswood,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.32
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
340861,Wellswood,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.9
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
