Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.01
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.49
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.71
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.65
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.53
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.7
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.29
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.78
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.71
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.08
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.09
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340861,Wellswood,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.33
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.3
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.68
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.39
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.72
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.72
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.8
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.71
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.01
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.81
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
340861,Wellswood,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.53
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.02
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.94
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.89
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.29
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.75
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.87
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.34
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.01
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
340861,Wellswood,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.31
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.98
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
340861,Wellswood,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.87
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.09
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.33
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.45
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.62
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.79
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.56
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.8
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
340861,Wellswood,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.76
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.26
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
340861,Wellswood,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.56
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.7
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.13
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.17
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.13
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.96
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.52
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340861,Wellswood,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.68
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.23
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.15
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.44
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.98
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.46
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.07
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.98
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.61
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.27
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
340861,Wellswood,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.18
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.57
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.37
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.8
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.44
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.43
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.8
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.97
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
340861,Wellswood,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.03
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.51
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.35
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.27
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.04
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.25
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.7
