Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.13
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.81
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.88
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
340861,Wellswood,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.59
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.0
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.37
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.44
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.81
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.89
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.03
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.16
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.26
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.9
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340861,Wellswood,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.03
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.99
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.97
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.83
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.43
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.78
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.78
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.42
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.56
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
340861,Wellswood,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.15
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.3
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
340861,Wellswood,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.72
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.96
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.92
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.9
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.14
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.03
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.17
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.43
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.84
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.25
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
340861,Wellswood,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.48
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.73
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.23
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.22
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.59
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.46
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.01
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
340861,Wellswood,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.31
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.21
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.07
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.48
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.9
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.56
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.46
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
340861,Wellswood,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.09
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.74
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.73
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.12
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.72
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.32
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.8
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.05
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.74
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.42
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.69
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.12
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
340861,Wellswood,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.61
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.7
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.14
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.81
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.42
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.14
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.48
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.29
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340861,Wellswood,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.71
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.76
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
