Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.14
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.45
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.09
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.55
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.89
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.51
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.64
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
340861,Wellswood,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.55
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.17
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340861,Wellswood,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.88
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.17
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.39
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.46
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.73
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.28
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.72
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.42
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.72
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.13
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.76
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340861,Wellswood,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.3
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.07
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.44
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.19
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.9
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.36
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.67
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
340861,Wellswood,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.09
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.87
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.5
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340861,Wellswood,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.51
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.72
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.38
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.13
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.69
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.85
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.63
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.56
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.8
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.54
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.95
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
340861,Wellswood,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.54
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.32
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.4
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.68
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.81
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.6
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.48
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-62.8
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340861,Wellswood,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.48
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.17
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.66
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.86
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.12
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.27
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.16
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340861,Wellswood,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
340861,Wellswood,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.31
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.05
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340861,Wellswood,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
